Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,transformer,,Temperature,C,21.3
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605852,Grove Hill Housing Site,2024-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,transformer,,Temperature,C,21.3
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605852,Grove Hill Housing Site,2024-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,transformer,,Temperature,C,21.3
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605852,Grove Hill Housing Site,2024-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,transformer,,Temperature,C,21.3
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605852,Grove Hill Housing Site,2024-03-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,transformer,,Temperature,C,21.3
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605852,Grove Hill Housing Site,2024-03-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,transformer,,Temperature,C,21.3
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605852,Grove Hill Housing Site,2024-03-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,transformer,,Temperature,C,21.3
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605852,Grove Hill Housing Site,2024-03-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,transformer,,Temperature,C,21.4
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605852,Grove Hill Housing Site,2024-03-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,transformer,,Temperature,C,21.4
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
