Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605852,Grove Hill Housing Site,2024-03-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,transformer,,Temperature,C,21.5
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605852,Grove Hill Housing Site,2024-03-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,transformer,,Temperature,C,21.5
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605852,Grove Hill Housing Site,2024-03-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,transformer,,Temperature,C,21.5
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605852,Grove Hill Housing Site,2024-03-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
605852,Grove Hill Housing Site,2024-03-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
605852,Grove Hill Housing Site,2024-03-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605852,Grove Hill Housing Site,2024-03-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
605852,Grove Hill Housing Site,2024-03-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
605852,Grove Hill Housing Site,2024-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
