Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
605852,Grove Hill Housing Site,2024-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
605852,Grove Hill Housing Site,2024-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
605852,Grove Hill Housing Site,2024-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,transformer,,Temperature,C,21.5
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
605852,Grove Hill Housing Site,2024-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,transformer,,Temperature,C,21.5
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605852,Grove Hill Housing Site,2024-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
605852,Grove Hill Housing Site,2024-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
605852,Grove Hill Housing Site,2024-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
605852,Grove Hill Housing Site,2024-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
605852,Grove Hill Housing Site,2024-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
