Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
605852,Grove Hill Housing Site,2024-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
605852,Grove Hill Housing Site,2024-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
605852,Grove Hill Housing Site,2024-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
605852,Grove Hill Housing Site,2024-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
605852,Grove Hill Housing Site,2024-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
605852,Grove Hill Housing Site,2024-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
605852,Grove Hill Housing Site,2024-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,transformer,,Temperature,C,21.9
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
605852,Grove Hill Housing Site,2024-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,transformer,,Temperature,C,21.9
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.8
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
605852,Grove Hill Housing Site,2024-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
