Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
605852,Grove Hill Housing Site,2024-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
605852,Grove Hill Housing Site,2024-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,transformer,,Temperature,C,22.2
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
605852,Grove Hill Housing Site,2024-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
605852,Grove Hill Housing Site,2024-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
605852,Grove Hill Housing Site,2024-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
605852,Grove Hill Housing Site,2024-03-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,transformer,,Temperature,C,22.7
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
605852,Grove Hill Housing Site,2024-03-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,transformer,,Temperature,C,22.7
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
605852,Grove Hill Housing Site,2024-03-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
605852,Grove Hill Housing Site,2024-03-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
