Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.42
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
605852,Grove Hill Housing Site,2024-03-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.02
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605852,Grove Hill Housing Site,2024-03-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
605852,Grove Hill Housing Site,2024-03-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605852,Grove Hill Housing Site,2024-03-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605852,Grove Hill Housing Site,2024-03-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605852,Grove Hill Housing Site,2024-03-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,transformer,,Temperature,C,22.2
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
605852,Grove Hill Housing Site,2024-03-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,transformer,,Temperature,C,22.2
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605852,Grove Hill Housing Site,2024-03-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,transformer,,Temperature,C,22.2
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605852,Grove Hill Housing Site,2024-03-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
