Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,transformer,,Temperature,C,22.2
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605852,Grove Hill Housing Site,2024-03-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605852,Grove Hill Housing Site,2024-03-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605852,Grove Hill Housing Site,2024-03-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605852,Grove Hill Housing Site,2024-03-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605852,Grove Hill Housing Site,2024-03-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605852,Grove Hill Housing Site,2024-03-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,transformer,,Temperature,C,22.7
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605852,Grove Hill Housing Site,2024-03-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605852,Grove Hill Housing Site,2024-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605852,Grove Hill Housing Site,2024-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
