Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,transformer,,Temperature,C,22.9
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
605852,Grove Hill Housing Site,2024-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605852,Grove Hill Housing Site,2024-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
605852,Grove Hill Housing Site,2024-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605852,Grove Hill Housing Site,2024-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,transformer,,Temperature,C,22.7
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605852,Grove Hill Housing Site,2024-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605852,Grove Hill Housing Site,2024-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605852,Grove Hill Housing Site,2024-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605852,Grove Hill Housing Site,2024-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
