Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605852,Grove Hill Housing Site,2024-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605852,Grove Hill Housing Site,2024-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605852,Grove Hill Housing Site,2024-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
605852,Grove Hill Housing Site,2024-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
605852,Grove Hill Housing Site,2024-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605852,Grove Hill Housing Site,2024-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605852,Grove Hill Housing Site,2024-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605852,Grove Hill Housing Site,2024-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
