Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
605852,Grove Hill Housing Site,2024-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605852,Grove Hill Housing Site,2024-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605852,Grove Hill Housing Site,2024-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605852,Grove Hill Housing Site,2024-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605852,Grove Hill Housing Site,2024-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605852,Grove Hill Housing Site,2024-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,transformer,,Temperature,C,22.2
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605852,Grove Hill Housing Site,2024-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,transformer,,Temperature,C,22.2
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
605852,Grove Hill Housing Site,2024-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605852,Grove Hill Housing Site,2024-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
