Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605852,Grove Hill Housing Site,2024-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605852,Grove Hill Housing Site,2024-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605852,Grove Hill Housing Site,2024-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
605852,Grove Hill Housing Site,2024-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
605852,Grove Hill Housing Site,2024-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605852,Grove Hill Housing Site,2024-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
605852,Grove Hill Housing Site,2024-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
605852,Grove Hill Housing Site,2024-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
605852,Grove Hill Housing Site,2024-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
