Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605852,Grove Hill Housing Site,2024-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605852,Grove Hill Housing Site,2024-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
605852,Grove Hill Housing Site,2024-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
605852,Grove Hill Housing Site,2024-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605852,Grove Hill Housing Site,2024-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
605852,Grove Hill Housing Site,2024-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
605852,Grove Hill Housing Site,2024-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605852,Grove Hill Housing Site,2024-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
605852,Grove Hill Housing Site,2024-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
