Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.94
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
605852,Grove Hill Housing Site,2024-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,transformer,,Temperature,C,22.2
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,transformer,,Temperature,C,22.2
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605852,Grove Hill Housing Site,2024-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
