Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605852,Grove Hill Housing Site,2024-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605852,Grove Hill Housing Site,2024-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
