Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605852,Grove Hill Housing Site,2024-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,transformer,,Temperature,C,22.7
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605852,Grove Hill Housing Site,2024-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,transformer,,Temperature,C,22.7
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,transformer,,Temperature,C,22.7
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605852,Grove Hill Housing Site,2024-03-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
