Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.52
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605852,Grove Hill Housing Site,2024-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,transformer,,Temperature,C,22.9
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605852,Grove Hill Housing Site,2024-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,transformer,,Temperature,C,22.9
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,transformer,,Temperature,C,22.9
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,transformer,,Temperature,C,23.0
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,transformer,,Temperature,C,23.0
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,transformer,,Temperature,C,23.1
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,transformer,,Temperature,C,23.1
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,transformer,,Temperature,C,23.2
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
