Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,transformer,,Temperature,C,23.2
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,transformer,,Temperature,C,23.3
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.51
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605852,Grove Hill Housing Site,2024-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605852,Grove Hill Housing Site,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
605852,Grove Hill Housing Site,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,22.7
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605852,Grove Hill Housing Site,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605852,Grove Hill Housing Site,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
605852,Grove Hill Housing Site,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605852,Grove Hill Housing Site,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,22.9
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605852,Grove Hill Housing Site,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,23.0
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.99
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
605852,Grove Hill Housing Site,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,23.0
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
605852,Grove Hill Housing Site,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
