Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,23.1
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605852,Grove Hill Housing Site,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,23.2
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
605852,Grove Hill Housing Site,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,23.3
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
605852,Grove Hill Housing Site,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,23.3
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
605852,Grove Hill Housing Site,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,23.4
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
605852,Grove Hill Housing Site,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,23.5
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
605852,Grove Hill Housing Site,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,23.5
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
605852,Grove Hill Housing Site,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,23.7
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
605852,Grove Hill Housing Site,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,23.8
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
605852,Grove Hill Housing Site,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,23.9
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
