Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
605852,Grove Hill Housing Site,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,24.0
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
605852,Grove Hill Housing Site,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
605852,Grove Hill Housing Site,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,24.8
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605852,Grove Hill Housing Site,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.71
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,24.9
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605852,Grove Hill Housing Site,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,25.1
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
605852,Grove Hill Housing Site,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,25.3
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605852,Grove Hill Housing Site,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.87
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,25.4
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605852,Grove Hill Housing Site,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.91
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,25.5
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605852,Grove Hill Housing Site,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.96
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,25.4
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
605852,Grove Hill Housing Site,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
