Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.95
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,25.3
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
605852,Grove Hill Housing Site,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.64
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,25.2
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605852,Grove Hill Housing Site,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.68
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.09
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,25.1
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605852,Grove Hill Housing Site,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.7
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.82
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,25.0
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605852,Grove Hill Housing Site,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.38
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.01
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,24.8
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
605852,Grove Hill Housing Site,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.51
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.1
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,24.6
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.17
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,24.4
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605852,Grove Hill Housing Site,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.46
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,24.1
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
605852,Grove Hill Housing Site,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-6.68
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,23.9
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605852,Grove Hill Housing Site,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
