Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.83
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,23.8
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605852,Grove Hill Housing Site,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.16
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.32
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,23.6
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
605852,Grove Hill Housing Site,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.8
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.0
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,23.4
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605852,Grove Hill Housing Site,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.46
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-6.55
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,23.2
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605852,Grove Hill Housing Site,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.1
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,58.1
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.31
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,23.0
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605852,Grove Hill Housing Site,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.47
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.87
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,22.7
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605852,Grove Hill Housing Site,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.79
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605852,Grove Hill Housing Site,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.97
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
605852,Grove Hill Housing Site,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.29
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
