Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.7
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
605852,Grove Hill Housing Site,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.75
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.23
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
605852,Grove Hill Housing Site,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,21.9
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
605852,Grove Hill Housing Site,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.56
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605852,Grove Hill Housing Site,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605852,Grove Hill Housing Site,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.34
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.57
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,21.4
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605852,Grove Hill Housing Site,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.69
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,21.2
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
605852,Grove Hill Housing Site,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,21.1
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605852,Grove Hill Housing Site,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.03
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,20.9
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605852,Grove Hill Housing Site,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.69
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,20.8
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
