Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.42
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,20.6
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605852,Grove Hill Housing Site,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,20.5
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
605852,Grove Hill Housing Site,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,20.4
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605852,Grove Hill Housing Site,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.51
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,20.3
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605852,Grove Hill Housing Site,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,20.3
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605852,Grove Hill Housing Site,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,20.1
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605852,Grove Hill Housing Site,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,20.0
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
605852,Grove Hill Housing Site,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,19.9
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
605852,Grove Hill Housing Site,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
