Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,19.8
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605852,Grove Hill Housing Site,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,19.7
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
605852,Grove Hill Housing Site,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,19.6
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605852,Grove Hill Housing Site,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605852,Grove Hill Housing Site,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
605852,Grove Hill Housing Site,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605852,Grove Hill Housing Site,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
605852,Grove Hill Housing Site,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605852,Grove Hill Housing Site,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
605852,Grove Hill Housing Site,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
