Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
605852,Grove Hill Housing Site,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
605852,Grove Hill Housing Site,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
605852,Grove Hill Housing Site,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
605852,Grove Hill Housing Site,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
605852,Grove Hill Housing Site,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
605852,Grove Hill Housing Site,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
605852,Grove Hill Housing Site,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
605852,Grove Hill Housing Site,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605852,Grove Hill Housing Site,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
