Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605852,Grove Hill Housing Site,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605852,Grove Hill Housing Site,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605852,Grove Hill Housing Site,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605852,Grove Hill Housing Site,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
