Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605852,Grove Hill Housing Site,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
