Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
