Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
