Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
605852,Grove Hill Housing Site,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,19.6
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,19.6
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,19.6
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605852,Grove Hill Housing Site,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
