Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.05
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
605852,Grove Hill Housing Site,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605852,Grove Hill Housing Site,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605852,Grove Hill Housing Site,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605852,Grove Hill Housing Site,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605852,Grove Hill Housing Site,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605852,Grove Hill Housing Site,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605852,Grove Hill Housing Site,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.11
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605852,Grove Hill Housing Site,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
