Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
605852,Grove Hill Housing Site,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
605852,Grove Hill Housing Site,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
605852,Grove Hill Housing Site,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605852,Grove Hill Housing Site,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605852,Grove Hill Housing Site,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605852,Grove Hill Housing Site,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605852,Grove Hill Housing Site,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
605852,Grove Hill Housing Site,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
605852,Grove Hill Housing Site,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
