Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
605852,Grove Hill Housing Site,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
605852,Grove Hill Housing Site,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
605852,Grove Hill Housing Site,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605852,Grove Hill Housing Site,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
605852,Grove Hill Housing Site,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
605852,Grove Hill Housing Site,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
605852,Grove Hill Housing Site,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605852,Grove Hill Housing Site,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,19.6
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
605852,Grove Hill Housing Site,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
