Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,19.6
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
605852,Grove Hill Housing Site,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,19.7
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
605852,Grove Hill Housing Site,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.6
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,19.8
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
605852,Grove Hill Housing Site,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,19.8
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605852,Grove Hill Housing Site,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.0
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
605852,Grove Hill Housing Site,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,20.1
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
605852,Grove Hill Housing Site,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.2
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.98
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
605852,Grove Hill Housing Site,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.3
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605852,Grove Hill Housing Site,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.2
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
605852,Grove Hill Housing Site,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
