Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.1
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
605852,Grove Hill Housing Site,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.2
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
605852,Grove Hill Housing Site,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,20.4
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
605852,Grove Hill Housing Site,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,20.6
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
605852,Grove Hill Housing Site,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.7
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
605852,Grove Hill Housing Site,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.7
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
605852,Grove Hill Housing Site,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.07
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.81
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,20.4
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605852,Grove Hill Housing Site,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.51
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.64
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,19.9
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.53
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605852,Grove Hill Housing Site,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.28
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.71
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,19.7
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605852,Grove Hill Housing Site,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
