Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,19.7
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605852,Grove Hill Housing Site,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,19.8
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605852,Grove Hill Housing Site,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,19.9
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605852,Grove Hill Housing Site,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,20.0
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605852,Grove Hill Housing Site,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,20.0
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605852,Grove Hill Housing Site,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,20.1
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605852,Grove Hill Housing Site,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,20.2
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605852,Grove Hill Housing Site,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,20.3
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605852,Grove Hill Housing Site,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,20.4
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605852,Grove Hill Housing Site,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
