Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.5
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,20.4
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605852,Grove Hill Housing Site,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.76
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.68
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,20.3
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
605852,Grove Hill Housing Site,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.26
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.01
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,20.4
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
605852,Grove Hill Housing Site,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,20.6
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
605852,Grove Hill Housing Site,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,20.9
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605852,Grove Hill Housing Site,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,21.1
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
605852,Grove Hill Housing Site,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.03
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.35
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,20.9
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.25
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
605852,Grove Hill Housing Site,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.5
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.66
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,20.7
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605852,Grove Hill Housing Site,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.53
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-5.28
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,20.5
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
