Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605852,Grove Hill Housing Site,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.74
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.64
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-5.07
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,20.2
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605852,Grove Hill Housing Site,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.05
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,19.9
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605852,Grove Hill Housing Site,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.66
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,19.8
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
605852,Grove Hill Housing Site,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.14
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.96
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,19.6
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605852,Grove Hill Housing Site,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.91
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,19.6
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605852,Grove Hill Housing Site,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,47.4
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
605852,Grove Hill Housing Site,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.77
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.84
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
605852,Grove Hill Housing Site,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.76
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
605852,Grove Hill Housing Site,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.12
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
