Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605852,Grove Hill Housing Site,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
605852,Grove Hill Housing Site,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
605852,Grove Hill Housing Site,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605852,Grove Hill Housing Site,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
605852,Grove Hill Housing Site,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605852,Grove Hill Housing Site,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605852,Grove Hill Housing Site,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.8
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.98
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605852,Grove Hill Housing Site,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
605852,Grove Hill Housing Site,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
