Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
605852,Grove Hill Housing Site,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.83
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.4
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,18.7
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
605852,Grove Hill Housing Site,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,18.7
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605852,Grove Hill Housing Site,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
605852,Grove Hill Housing Site,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
605852,Grove Hill Housing Site,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.83
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
605852,Grove Hill Housing Site,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605852,Grove Hill Housing Site,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
605852,Grove Hill Housing Site,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
605852,Grove Hill Housing Site,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
