Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
605852,Grove Hill Housing Site,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
605852,Grove Hill Housing Site,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
605852,Grove Hill Housing Site,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
605852,Grove Hill Housing Site,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
605852,Grove Hill Housing Site,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605852,Grove Hill Housing Site,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
605852,Grove Hill Housing Site,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605852,Grove Hill Housing Site,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
605852,Grove Hill Housing Site,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
