Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
605852,Grove Hill Housing Site,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605852,Grove Hill Housing Site,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605852,Grove Hill Housing Site,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605852,Grove Hill Housing Site,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605852,Grove Hill Housing Site,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605852,Grove Hill Housing Site,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,19.6
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,19.8
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605852,Grove Hill Housing Site,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,19.9
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
