Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,20.0
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
605852,Grove Hill Housing Site,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,20.2
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605852,Grove Hill Housing Site,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,20.3
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,20.3
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
605852,Grove Hill Housing Site,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,20.3
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605852,Grove Hill Housing Site,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,20.4
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,20.4
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,20.4
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,20.4
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
