Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,20.5
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,20.5
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,20.6
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,20.6
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,20.7
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,20.7
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,20.8
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,20.8
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,20.9
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
