Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,20.9
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,21.0
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,21.1
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,21.1
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,21.1
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,21.2
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,21.3
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,21.3
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,21.4
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
