Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605852,Grove Hill Housing Site,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,60.8
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,21.5
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,57.7
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,21.5
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605852,Grove Hill Housing Site,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605852,Grove Hill Housing Site,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.96
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,49.8
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,21.7
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605852,Grove Hill Housing Site,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605852,Grove Hill Housing Site,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
