Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605852,Grove Hill Housing Site,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605852,Grove Hill Housing Site,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605852,Grove Hill Housing Site,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605852,Grove Hill Housing Site,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605852,Grove Hill Housing Site,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
605852,Grove Hill Housing Site,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605852,Grove Hill Housing Site,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
605852,Grove Hill Housing Site,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605852,Grove Hill Housing Site,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
