Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
605852,Grove Hill Housing Site,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605852,Grove Hill Housing Site,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
605852,Grove Hill Housing Site,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605852,Grove Hill Housing Site,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605852,Grove Hill Housing Site,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605852,Grove Hill Housing Site,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
605852,Grove Hill Housing Site,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
605852,Grove Hill Housing Site,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
605852,Grove Hill Housing Site,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
