Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
605852,Grove Hill Housing Site,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
605852,Grove Hill Housing Site,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
605852,Grove Hill Housing Site,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
605852,Grove Hill Housing Site,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
605852,Grove Hill Housing Site,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605852,Grove Hill Housing Site,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
605852,Grove Hill Housing Site,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.74
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
605852,Grove Hill Housing Site,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605852,Grove Hill Housing Site,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
