Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
605852,Grove Hill Housing Site,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605852,Grove Hill Housing Site,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
605852,Grove Hill Housing Site,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
605852,Grove Hill Housing Site,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
605852,Grove Hill Housing Site,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,52.9
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
605852,Grove Hill Housing Site,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,57.8
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.53
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
605852,Grove Hill Housing Site,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
605852,Grove Hill Housing Site,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
605852,Grove Hill Housing Site,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
