Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
605852,Grove Hill Housing Site,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
605852,Grove Hill Housing Site,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
605852,Grove Hill Housing Site,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
605852,Grove Hill Housing Site,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
605852,Grove Hill Housing Site,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
605852,Grove Hill Housing Site,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
605852,Grove Hill Housing Site,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
605852,Grove Hill Housing Site,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
605852,Grove Hill Housing Site,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
