Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605852,Grove Hill Housing Site,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
605852,Grove Hill Housing Site,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
605852,Grove Hill Housing Site,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
605852,Grove Hill Housing Site,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
605852,Grove Hill Housing Site,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605852,Grove Hill Housing Site,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
605852,Grove Hill Housing Site,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
605852,Grove Hill Housing Site,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
605852,Grove Hill Housing Site,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
