Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.79
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
605852,Grove Hill Housing Site,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.84
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605852,Grove Hill Housing Site,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.05
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605852,Grove Hill Housing Site,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.76
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.7
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
605852,Grove Hill Housing Site,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.52
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.71
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
605852,Grove Hill Housing Site,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,18.7
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605852,Grove Hill Housing Site,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.54
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
605852,Grove Hill Housing Site,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,18.4
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605852,Grove Hill Housing Site,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,18.2
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
