Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
605852,Grove Hill Housing Site,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.68
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,18.0
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
605852,Grove Hill Housing Site,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,17.8
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
605852,Grove Hill Housing Site,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,17.7
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
605852,Grove Hill Housing Site,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
605852,Grove Hill Housing Site,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
605852,Grove Hill Housing Site,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605852,Grove Hill Housing Site,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.33
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
605852,Grove Hill Housing Site,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
605852,Grove Hill Housing Site,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
