Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605852,Grove Hill Housing Site,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
605852,Grove Hill Housing Site,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
605852,Grove Hill Housing Site,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605852,Grove Hill Housing Site,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605852,Grove Hill Housing Site,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
605852,Grove Hill Housing Site,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605852,Grove Hill Housing Site,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
605852,Grove Hill Housing Site,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
605852,Grove Hill Housing Site,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
