Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605852,Grove Hill Housing Site,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605852,Grove Hill Housing Site,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
605852,Grove Hill Housing Site,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605852,Grove Hill Housing Site,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605852,Grove Hill Housing Site,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,17.6
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605852,Grove Hill Housing Site,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,17.6
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605852,Grove Hill Housing Site,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,17.6
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605852,Grove Hill Housing Site,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605852,Grove Hill Housing Site,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
