Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
605852,Grove Hill Housing Site,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.28
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
605852,Grove Hill Housing Site,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605852,Grove Hill Housing Site,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605852,Grove Hill Housing Site,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605852,Grove Hill Housing Site,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
605852,Grove Hill Housing Site,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.46
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
605852,Grove Hill Housing Site,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
605852,Grove Hill Housing Site,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
605852,Grove Hill Housing Site,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
