Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,17.4
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,17.5
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,17.6
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,17.6
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,17.7
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605852,Grove Hill Housing Site,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,17.8
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,17.8
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,17.9
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
