Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,17.9
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,17.9
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,18.0
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,18.0
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,18.1
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,18.1
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,18.1
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,18.2
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,18.2
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
