Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,18.3
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,18.3
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,18.3
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,18.3
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,18.4
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,54.3
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,18.4
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,54.5
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,18.4
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
