Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605852,Grove Hill Housing Site,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,18.6
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,18.6
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,18.6
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,18.7
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,18.7
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
