Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,transformer,,Temperature,C,20.9
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605852,Grove Hill Housing Site,2024-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,transformer,,Temperature,C,20.9
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
605852,Grove Hill Housing Site,2024-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,transformer,,Temperature,C,20.9
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,transformer,,Temperature,C,21.0
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,transformer,,Temperature,C,21.0
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605852,Grove Hill Housing Site,2024-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,transformer,,Temperature,C,21.1
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
605852,Grove Hill Housing Site,2024-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,transformer,,Temperature,C,21.1
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
605852,Grove Hill Housing Site,2024-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,transformer,,Temperature,C,21.1
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
605852,Grove Hill Housing Site,2024-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
