Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,transformer,,Temperature,C,21.3
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605852,Grove Hill Housing Site,2024-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,transformer,,Temperature,C,21.4
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
605852,Grove Hill Housing Site,2024-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,transformer,,Temperature,C,21.4
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
605852,Grove Hill Housing Site,2024-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,transformer,,Temperature,C,21.4
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
605852,Grove Hill Housing Site,2024-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,transformer,,Temperature,C,21.5
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
605852,Grove Hill Housing Site,2024-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,transformer,,Temperature,C,21.5
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605852,Grove Hill Housing Site,2024-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605852,Grove Hill Housing Site,2024-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605852,Grove Hill Housing Site,2024-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
605852,Grove Hill Housing Site,2024-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
