Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605852,Grove Hill Housing Site,2024-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,transformer,,Temperature,C,21.7
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
605852,Grove Hill Housing Site,2024-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
605852,Grove Hill Housing Site,2024-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
605852,Grove Hill Housing Site,2024-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
605852,Grove Hill Housing Site,2024-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
605852,Grove Hill Housing Site,2024-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
605852,Grove Hill Housing Site,2024-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,transformer,,Temperature,C,21.9
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
605852,Grove Hill Housing Site,2024-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,transformer,,Temperature,C,21.9
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
605852,Grove Hill Housing Site,2024-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
